Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79425
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96152
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51275
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Min),V,236.95
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Max),V,236.97
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Min),V,240.3
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Max),V,240.47
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Min),V,236.33
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Max),V,236.53
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Min),A,48.75
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Max),A,49.12
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Min),A,48.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Max),A,48.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Min),A,49.75
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Max),A,49.88
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,49.88
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.63
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96695
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89276
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9776600000000001
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.63
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.06
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95749
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75451
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83941
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.06
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.06
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83716
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57012
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55462
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Min),V,237.94
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Max),V,237.94
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Min),V,242.02
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Max),V,242.06
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Min),V,237.48
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Max),V,237.5
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Min),A,67.75
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Max),A,67.88
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,67.88
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Min),A,38.38
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Max),A,38.38
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Min),A,54.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Max),A,54.25
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,54.12
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9503799999999999
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9089299999999999
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97101
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.94
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.69
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89938
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9033200000000001
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8219
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.88
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.54293
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59072
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41683000000000003
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Min),V,237.64
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Max),V,237.66
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Min),V,241.38
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Max),V,241.42
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Min),V,237.33
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Max),V,237.36
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Min),A,48.75
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Max),A,50.88
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Min),A,47.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Max),A,47.12
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Min),A,50.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Max),A,50.75
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.38
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9679
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8351700000000001
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9834299999999999
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.87
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.5
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.5
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69302
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6846899999999999
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7477699999999999
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.06
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.75
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83835
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65063
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5834600000000001
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Min),V,237.67
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Max),V,237.69
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Min),V,241.47
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Max),V,241.48
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Min),V,237.11
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Max),V,237.12
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Min),A,45.88
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Max),A,46.12
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Min),A,37.62
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Max),A,37.75
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,37.62
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Min),A,53.12
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Max),A,53.25
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,53.12
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.88
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94253
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87024
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9633200000000001
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.37
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.88
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.31
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7641
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66897
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7168800000000001
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.62
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.25
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7482300000000001
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6621
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39095
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,238.11
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,238.11
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,241.91
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,241.92
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,237.88
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,237.88
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,46.25
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,46.5
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,46.38
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,38.38
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,38.38
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,50.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,50.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.81
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9651200000000001
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89276
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98541
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,53.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,53.25
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.12
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.06
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.06
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.69
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76349
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66842
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74133
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
