Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.56
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.06
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.50875
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68176
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4208
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,237.89
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,237.94
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.69
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,241.72
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,237.56
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,237.56
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,47.62
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,47.12
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,38.38
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,38.5
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,71.25
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,71.75
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,71.38
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97015
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9161100000000001
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98962
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.88
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.88
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.69
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79965
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7279899999999999
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84057
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.19
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7912899999999999
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8657799999999999
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69976
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,238.67
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,238.7
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.47
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,242.5
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,238.12
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,238.19
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,47.88
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,48.38
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,48.12
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,40.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,40.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,62.38
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,63.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,62.62
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97604
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.893
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9677399999999999
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81643
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7549399999999999
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8707
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.94
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.88
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8391700000000001
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69055
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40191
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,238.81
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,238.81
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,242.48
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,242.48
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,238.42
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,238.44
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,49.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,48.75
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,36.75
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,57.75
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,58.25
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,58.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.81
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9579799999999999
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89386
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98025
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.5
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.25
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.25
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8096300000000001
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86819
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80261
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.06
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.44
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6822199999999999
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67364
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39831
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Min),V,238.42
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Max),V,238.45
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.08
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Max),V,242.11
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Min),V,237.88
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Max),V,237.89
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Min),A,45.5
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Max),A,45.88
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,45.75
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Min),A,40.62
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Max),A,40.75
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,40.62
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Min),A,62.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Max),A,63.25
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,62.62
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.31
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9726299999999999
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8165600000000001
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98544
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.75
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.88
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.88
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.69
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81567
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83841
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75659
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.62
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.75
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79678
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65045
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55615
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Min),V,238.62
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Max),V,238.64
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.48
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Max),V,242.5
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Min),V,238.23
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Max),V,238.27
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Min),A,48.5
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Max),A,48.75
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,48.62
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Min),A,41.25
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Max),A,41.38
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,41.25
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Min),A,64.12
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Max),A,64.5
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,64.25
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.69
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9919100000000001
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81494
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97467
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.75
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-46.69
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87625
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8322700000000001
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6361899999999999
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
