Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.44
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81723
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5301100000000001
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38906
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Min),V,238.56
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Max),V,238.59
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Min),V,242.77
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Max),V,242.8
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Min),V,238.52
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Max),V,238.53
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Min),A,72.62
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Max),A,73.25
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Min),A,40.75
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Max),A,40.88
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,40.88
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Min),A,50.12
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Max),A,50.5
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,50.25
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.12
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.44
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9938
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8315100000000001
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97751
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.62
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.62
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.25
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.38
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8210700000000001
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8369700000000001
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.66619
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.31
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.12
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8422200000000001
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71383
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44856999999999997
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Min),V,237.89
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Max),V,237.94
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Min),V,242.17
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Max),V,242.19
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Min),V,237.84
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Max),V,237.89
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Min),A,76.25
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Max),A,76.62
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,76.38
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Min),A,41.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Max),A,41.12
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,41.12
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Min),A,50.75
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Max),A,51.88
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,51.12
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97559
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8800899999999999
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97955
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.75
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.06
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83291
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81915
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7981199999999999
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.44
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.81
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6190399999999999
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62322
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43413
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Min),V,238.52
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Max),V,238.55
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.53
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.55
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Min),V,238.38
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Max),V,238.38
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Min),A,50.25
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Max),A,51.12
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,50.75
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Min),A,42.25
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Max),A,42.38
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,42.38
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Min),A,54.38
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Max),A,54.5
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.38
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 03:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9710700000000001
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92786
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9829700000000001
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.31
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.38
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82284
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78247
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83841
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.12
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.5
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6986
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5682
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5538
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Min),V,239.08
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Max),V,239.09
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Min),V,243.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Max),V,243.05
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Min),V,238.67
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Max),V,238.69
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Min),A,49.12
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Max),A,50.62
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Min),A,42.12
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Max),A,42.12
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.12
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Min),A,53.12
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Max),A,53.38
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,53.25
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97165
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8776200000000001
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97855
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.19
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.94
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84131
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7799
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7333
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.25
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.44
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53298
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59228
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45821000000000006
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Min),V,238.67
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Max),V,238.7
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Min),V,242.66
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Max),V,242.69
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Min),V,238.42
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Max),V,238.44
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Min),A,49.88
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Max),A,51.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,50.62
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Min),A,40.75
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Max),A,40.88
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,40.88
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Min),A,49.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Max),A,49.62
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,49.38
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9313299999999999
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8728600000000001
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98395
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
