Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.87
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8299799999999999
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9194
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7804800000000001
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.75
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.87
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8337700000000001
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71514
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48482
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Min),V,238.73
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Max),V,238.77
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Min),V,242.38
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.38
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Min),V,238.17
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Max),V,238.19
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Min),A,45.62
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Max),A,45.75
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,45.62
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Min),A,52.12
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Max),A,52.12
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,52.12
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Min),A,52.38
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Max),A,53.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,52.75
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9591700000000001
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8835700000000001
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9737899999999999
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.19
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.25
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.12
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76269
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85193
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82531
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.12
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.94
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.50347
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6726
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37856
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Min),V,238.81
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Max),V,238.92
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Min),V,242.47
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Max),V,242.52
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Min),V,238.42
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Max),V,238.42
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Max),A,50.5
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,47.62
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Min),A,41.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Max),A,41.12
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,41.12
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Min),A,54.88
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Max),A,55.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9319799999999999
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90112
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9827
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.06
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.81
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69839
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86465
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80688
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.31
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.94
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.44198000000000004
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64337
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45037
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Min),V,238.72
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Max),V,238.75
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Min),V,242.33
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Max),V,242.38
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Min),V,238.19
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Max),V,238.2
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Min),A,46.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Max),A,48.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Min),A,42.38
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Max),A,42.38
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,42.38
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Min),A,53.75
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Max),A,54.5
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,54.25
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9595299999999999
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91009
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96878
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.87
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.44
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70623
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7409600000000001
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8316600000000001
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.19
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.56
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.50112
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72839
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47311000000000003
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Min),V,239.28
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Max),V,239.3
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Min),V,242.84
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Max),V,242.86
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Min),V,238.78
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Max),V,238.8
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Min),A,54.12
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Max),A,57.5
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,55.75
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Min),A,37.88
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Max),A,37.88
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Min),A,52.25
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Max),A,52.88
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 02:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96759
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90961
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9746100000000001
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.06
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.93
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79214
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8103899999999999
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8708799999999999
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.81
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.88
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.32088
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68835
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42943000000000003
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Min),V,242.22
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Max),V,242.25
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Max),V,246.02
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Min),V,241.69
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Max),V,241.72
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Min),A,48.88
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Max),A,50.62
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,49.5
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Min),A,38.5
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Max),A,38.5
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,38.5
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Min),A,53.88
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Max),A,54.38
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,54.12
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9851700000000001
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9233100000000001
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97031
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
