Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.81
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.69
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8551
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68237
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78088
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.06
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.62
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.75
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5791
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67605
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.53991
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Min),V,241.17
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Max),V,241.19
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.23
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.28
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Min),V,240.98
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Max),V,241.03
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Min),A,61.62
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Max),A,62.38
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,61.88
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Min),A,38.12
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,38.25
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Min),A,53.38
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Max),A,54.12
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,53.88
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.88
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96036
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87597
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9812299999999999
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.94
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.69
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8531200000000001
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7227399999999999
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80935
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.88
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71435
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7013199999999999
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43627
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Min),V,240.92
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Max),V,240.94
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.05
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Min),V,240.64
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Max),V,240.66
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Min),A,47.88
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Max),A,49.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Max),A,37.88
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,37.75
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Min),A,59.38
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Max),A,59.88
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,59.62
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97073
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92004
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9709200000000001
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.31
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.06
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8501299999999999
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6798
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81125
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.57
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.5
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.50585
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7435
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41152
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Min),V,241.25
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Max),V,241.28
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.39
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.41
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Min),V,240.92
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Max),V,240.92
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Min),A,50.75
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Max),A,51.88
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Min),A,38.25
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Max),A,38.38
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Min),A,55.12
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Max),A,55.75
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,55.38
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9500700000000001
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91266
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98334
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.06
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.06
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80072
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70938
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8066399999999999
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.75
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.44
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71746
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6896899999999999
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60851
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Min),V,241.05
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Max),V,241.05
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.03
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.05
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Min),V,240.58
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Max),V,240.64
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Min),A,47.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Max),A,47.75
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,47.38
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Min),A,38.38
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Max),A,38.38
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Min),A,55.5
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Max),A,55.62
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.69
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606299999999999
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9553200000000001
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9813200000000001
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.25
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.88
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.69
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84234
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69689
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8227200000000001
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.31
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.56
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.62
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68801
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66113
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43133
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Min),V,241.14
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Max),V,241.17
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.06
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Min),V,240.45
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Max),V,240.48
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Min),A,51.62
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Max),A,51.75
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,51.62
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Min),A,38.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Max),A,38.12
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Min),A,64.62
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Max),A,65.62
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,65.25
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 01:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.19
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95944
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8620899999999999
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97104
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
