Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.81
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8943200000000001
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72442
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87677
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.87
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.69
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65118
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69644
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49200000000000005
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Min),V,240.58
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Max),V,240.58
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.53
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.55
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Min),V,239.95
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Max),V,240.02
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Min),A,52.5
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Max),A,52.75
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Min),A,38.12
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,38.12
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Min),A,56.25
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Max),A,56.75
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.62
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95785
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8823799999999999
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9847100000000001
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.44
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96539
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72952
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90915
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,55.25
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.38
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.62
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.12
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.59207
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60482
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.56948
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Min),V,240.08
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Max),V,240.08
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.41
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.42
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Min),V,239.81
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Max),V,240.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Min),A,85.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Max),A,85.5
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,85.12
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Max),A,38.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Min),A,56.38
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Max),A,64.25
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.953
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91333
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97214
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.69
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96109
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76828
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86062
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,57.62
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,57.75
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.75
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.25
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.81
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71868
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60421
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.467
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,240.17
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,240.19
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.41
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,244.45
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,239.98
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,240.02
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,85.38
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,86.38
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,85.88
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,39.5
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,39.5
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,39.5
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,55.88
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,56.75
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,56.25
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93243
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89065
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96765
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.63
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.19
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9624
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77661
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81472
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,55.5
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.88
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.88
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.06
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.75
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.38518
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70578
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38805
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Min),V,240.31
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Max),V,240.36
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.55
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.59
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Min),V,240.3
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Max),V,240.31
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Min),A,80.12
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Max),A,81.62
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,80.88
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Min),A,39.38
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Max),A,39.38
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,39.38
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Min),A,52.25
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Max),A,52.88
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 00:20:00+00:00,ambient,,Temperature,C,0.0
